Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.59
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.32
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.61
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
252881,Cropmead,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.23
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.61
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.97
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.14
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.8
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.12
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.22
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.57
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.95
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.99
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.25
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.85
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.85
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.68
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.23
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
