Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.98
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.34
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.83
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.81
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.86
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252881,Cropmead,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.83
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.88
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.14
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.88
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.92
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.46
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.67
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.38
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.99
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.46
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.73
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.57
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.16
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.12
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.93
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.34
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
