Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.67
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.96
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.75
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.74
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.57
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.64
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.9
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.76
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.38
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.67
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.42
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.27
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.71
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.1
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.8
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.0
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.98
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.02
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.37
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.34
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.58
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.54
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.46
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.35
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
