Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.65
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.55
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.53
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.74
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.72
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.4
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.34
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.8
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.49
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.9
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.98
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.07
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.7
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.01
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.32
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.43
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.14
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252881,Cropmead,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.11
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.54
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.02
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.71
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252881,Cropmead,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.36
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.25
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.0
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252881,Cropmead,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.6
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
