Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.21
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.96
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.82
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252881,Cropmead,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252881,Cropmead,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.73
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.6
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252881,Cropmead,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.5
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.97
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252881,Cropmead,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.89
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.39
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.21
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.7
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.18
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
252881,Cropmead,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.08
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.47
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.05
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.22
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.64
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.88
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.51
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.05
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.59
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.99
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.52
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252881,Cropmead,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.28
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.43
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.68
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.82
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.19
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.48
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.45
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
