Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.5
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.6
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252881,Cropmead,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.98
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.57
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.06
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252881,Cropmead,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.29
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.2
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.04
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.86
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252881,Cropmead,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252881,Cropmead,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.36
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.01
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.67
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.71
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.34
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.34
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.33
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.98
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.95
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
252881,Cropmead,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.15
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252881,Cropmead,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.37
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.77
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.46
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252881,Cropmead,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252881,Cropmead,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.5
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.25
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
252881,Cropmead,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.68
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.31
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.07
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
