Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.01
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.54
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.36
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.86
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.88
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.15
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252881,Cropmead,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.62
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.43
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.0
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.08
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.77
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252881,Cropmead,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.5
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.43
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.88
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.87
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
252881,Cropmead,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.34
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252881,Cropmead,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.6
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.86
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.15
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.16
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.36
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252881,Cropmead,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.25
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.29
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252881,Cropmead,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.15
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.22
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.8
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252881,Cropmead,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.92
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.11
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.35
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.79
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.49
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.91
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.49
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
