Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.19
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252881,Cropmead,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.76
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.9
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.33
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252881,Cropmead,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.44
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.6
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.14
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.76
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252881,Cropmead,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.02
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.8
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
252881,Cropmead,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.46
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.98
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.98
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
252881,Cropmead,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.96
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.28
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.93
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.27
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.2
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252881,Cropmead,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252881,Cropmead,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.42
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.22
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.83
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.79
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.28
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252881,Cropmead,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.96
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.21
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.15
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.17
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252881,Cropmead,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.89
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
