Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
252881,Cropmead,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.98
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.22
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252881,Cropmead,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.72
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252881,Cropmead,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.45
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.49
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.7
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.47
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.09
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.41
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.6
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.74
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.55
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.83
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252881,Cropmead,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.2
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252881,Cropmead,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.99
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.85
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.45
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.22
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252881,Cropmead,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.52
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.35
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.45
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.4
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.36
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.23
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
