Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.52
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.17
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.55
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.36
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.1
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.87
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252881,Cropmead,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.66
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.85
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.25
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.57
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
252881,Cropmead,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.59
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252881,Cropmead,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.06
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.02
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
252881,Cropmead,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252881,Cropmead,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.67
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.85
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.84
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252881,Cropmead,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.05
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.71
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.54
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.26
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.23
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.55
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252881,Cropmead,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.49
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.64
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
252881,Cropmead,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.73
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.71
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.48
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.81
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
