Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252881,Cropmead,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.68
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.96
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252881,Cropmead,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.2
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252881,Cropmead,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252881,Cropmead,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.48
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.37
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252881,Cropmead,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.74
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.1
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.39
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.02
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.73
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.13
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.07
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.54
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.25
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.69
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.68
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
252881,Cropmead,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.35
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.99
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252881,Cropmead,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.21
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.3
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.62
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
