Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.94
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.42
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.33
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.28
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.88
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.61
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.76
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.44
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.1
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.82
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.55
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.97
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.78
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.71
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.7
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.47
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252881,Cropmead,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.43
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.68
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.31
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.76
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.22
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.19
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.01
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
