Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.06
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.31
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.82
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.24
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.36
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.15
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.85
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.92
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.06
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.02
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.84
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.75
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.06
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.66
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.21
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.26
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.61
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.34
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252881,Cropmead,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.1
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.49
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.34
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252881,Cropmead,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.36
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.35
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.3
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252881,Cropmead,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.29
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
