Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.82
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
252881,Cropmead,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.19
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.32
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.26
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.3
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.1
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.13
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.25
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.23
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.22
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.49
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.34
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.74
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.93
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.63
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.24
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.34
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.98
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.63
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.37
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.26
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.11
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.11
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.7
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.76
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
