Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.69
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.49
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.21
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.58
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.14
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.57
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.74
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.01
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.37
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.91
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.34
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.57
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.5
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.77
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.62
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.59
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.5
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.91
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.3
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.58
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.1
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.04
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.84
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.42
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.69
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.11
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.12
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.97
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
