Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.81
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.47
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.85
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.32
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.74
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.43
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.78
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.53
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.14
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.37
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.95
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.36
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.67
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.94
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.51
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.0
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.31
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.59
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.7
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.82
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.76
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.53
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.46
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.12
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.27
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.43
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252881,Cropmead,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.46
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.58
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.27
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252881,Cropmead,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.84
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.98
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
252881,Cropmead,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
252881,Cropmead,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.61
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.12
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.55
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
