Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
252881,Cropmead,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.28
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.35
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.75
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
252881,Cropmead,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.65
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.57
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.01
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.71
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.02
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.52
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.22
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.01
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.82
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.45
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.18
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.29
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.76
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.85
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.47
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.01
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.41
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.39
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.64
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.38
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.59
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.32
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.52
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.1
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.24
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.23
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.51
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.81
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.19
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
