Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.51
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.35
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.62
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.26
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.09
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.2
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.72
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.22
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.35
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.46
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.79
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.71
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.13
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.53
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.39
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.19
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.4
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.56
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.72
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252881,Cropmead,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.24
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.06
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.24
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252881,Cropmead,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.12
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.38
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.54
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.15
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
252881,Cropmead,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.25
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.43
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252881,Cropmead,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
252881,Cropmead,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.24
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.31
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.38
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
252881,Cropmead,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.33
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
