Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.48
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.57
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
252881,Cropmead,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.76
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.91
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
252881,Cropmead,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.67
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.08
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
252881,Cropmead,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.25
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.87
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.14
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
252881,Cropmead,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.28
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.35
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.42
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252881,Cropmead,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.13
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.25
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.45
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.38
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.05
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.3
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.66
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252881,Cropmead,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252881,Cropmead,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.8
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.57
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.14
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.81
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.77
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252881,Cropmead,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.5
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.27
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.18
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.96
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.51
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.19
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
252881,Cropmead,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.58
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.47
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
