Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.77
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.7
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.19
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.84
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.21
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.63
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.19
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
252881,Cropmead,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.52
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.14
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252881,Cropmead,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
252881,Cropmead,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.78
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.71
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252881,Cropmead,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.85
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.91
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.02
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
252881,Cropmead,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
252881,Cropmead,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.48
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.22
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.31
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
252881,Cropmead,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.09
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.28
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.12
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
252881,Cropmead,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.06
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.07
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.86
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.42
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.72
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.77
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.84
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
