Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.79
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.86
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.34
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.22
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.69
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.17
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.32
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.64
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.72
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.28
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.21
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.87
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.06
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.3
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.14
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.3
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.21
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.89
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252881,Cropmead,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.95
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.4
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.5
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.99
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.07
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
