Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.66
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
252881,Cropmead,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.7
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.23
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.36
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.97
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.16
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.1
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.72
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.23
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.81
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.47
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.55
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.95
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.35
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252881,Cropmead,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.32
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.44
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.7
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.46
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.33
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.42
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.18
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.43
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.27
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
