Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.35
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.07
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.56
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.47
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.52
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.04
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.7
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.7
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.55
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.2
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.95
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.46
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.76
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.21
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.49
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252881,Cropmead,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.18
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252881,Cropmead,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.16
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.07
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.56
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.89
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
