Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.95
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.17
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.38
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.24
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.32
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252881,Cropmead,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.76
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
252881,Cropmead,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.24
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.49
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.29
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.84
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.45
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.16
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.41
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.47
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.13
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.95
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.03
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.41
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.24
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.87
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.24
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
252881,Cropmead,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.08
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.37
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252881,Cropmead,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.12
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.96
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.09
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.98
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.56
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.3
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.28
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.07
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.27
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.2
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.41
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.83
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252881,Cropmead,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.24
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.63
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.93
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.29
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.33
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.94
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
252881,Cropmead,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.12
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.77
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.24
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.86
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.25
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.44
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
