Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.46
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.01
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.38
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.64
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.11
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.21
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.11
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.21
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.72
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.15
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
252881,Cropmead,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.52
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.0
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.1
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.12
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
252881,Cropmead,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.03
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.06
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.07
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.5
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.79
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.67
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.92
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.5
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.05
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.04
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.94
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.22
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.66
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.8
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.17
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.59
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.8
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.29
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.6
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.53
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.27
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.04
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.65
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
252881,Cropmead,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
