Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.48
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.1
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.9
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.42
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.52
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.12
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
252881,Cropmead,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.83
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.64
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.6
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
252881,Cropmead,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.93
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.65
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.18
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.35
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.97
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.6
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.25
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
252881,Cropmead,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.86
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.45
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.18
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
252881,Cropmead,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.23
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.96
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.51
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.03
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.68
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
252881,Cropmead,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.24
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.1
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.93
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.38
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,39.2
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.04
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.48
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
252881,Cropmead,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.45
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.95
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252881,Cropmead,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.47
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.92
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.16
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.8
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.07
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252881,Cropmead,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
252881,Cropmead,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.1
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.35
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.97
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.72
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.77
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
252881,Cropmead,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252881,Cropmead,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.87
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.2
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.37
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
252881,Cropmead,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.31
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.29
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.95
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.4
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
252881,Cropmead,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
252881,Cropmead,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.37
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.79
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.57
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
252881,Cropmead,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.73
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.35
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.47
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.08
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.36
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
252881,Cropmead,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252881,Cropmead,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.55
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
252881,Cropmead,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.3
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.92
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.44
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.65
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
252881,Cropmead,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252881,Cropmead,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,39.4
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.13
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.04
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
252881,Cropmead,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.5
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.55
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.46
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.57
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.42
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
