Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.6
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
252881,Cropmead,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252881,Cropmead,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.23
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.66
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.89
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
252881,Cropmead,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.57
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.5
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.47
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.82
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.94
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.3
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
252881,Cropmead,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252881,Cropmead,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.67
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.32
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.72
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
252881,Cropmead,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.98
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.59
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.42
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.0
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.08
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.27
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.77
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.64
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.47
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
252881,Cropmead,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252881,Cropmead,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.7
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.74
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.58
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.65
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
252881,Cropmead,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.17
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.93
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.59
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.47
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.17
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.22
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.2
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.4
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.41
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.19
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.66
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
252881,Cropmead,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252881,Cropmead,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.7
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.92
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.77
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,78.16
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
252881,Cropmead,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.44
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.4
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.27
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.96
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.21
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.57
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.0
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.4
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.56
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
252881,Cropmead,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
252881,Cropmead,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,39.2
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.02
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.49
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.43
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
252881,Cropmead,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.8
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.77
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.68
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.63
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.88
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.3
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.18
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
252881,Cropmead,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252881,Cropmead,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.33
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.77
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.35
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
252881,Cropmead,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.96
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.87
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.64
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.38
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.5
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.63
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.9
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.7
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.19
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.09
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
252881,Cropmead,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
252881,Cropmead,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.67
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.27
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.9
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
252881,Cropmead,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.18
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.91
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.91
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.69
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.9
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.1
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.92
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.1
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
252881,Cropmead,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252881,Cropmead,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.43
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.07
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.54
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
252881,Cropmead,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.19
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.94
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.66
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.43
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.72
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.0
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.4
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.66
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.49
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
252881,Cropmead,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252881,Cropmead,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.6
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.85
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.62
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.15
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
252881,Cropmead,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.3
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.2
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.17
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.26
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.78
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.67
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.59
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.51
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
252881,Cropmead,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
252881,Cropmead,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.43
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.15
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.79
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.91
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
252881,Cropmead,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.89
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.8
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.63
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.44
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.77
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.83
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.8
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.9
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.32
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.56
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
252881,Cropmead,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
252881,Cropmead,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.36
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.46
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.52
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.99
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
252881,Cropmead,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.87
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.5
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.51
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.06
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.93
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.89
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.95
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.59
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.05
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.34
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
252881,Cropmead,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252881,Cropmead,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,38.5
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.91
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.4
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.21
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.53
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
252881,Cropmead,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.82
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.46
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.19
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.33
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.19
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.6
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.3
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.17
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.72
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.5
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.04
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
