Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252881,Cropmead,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.71
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.21
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.54
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.46
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
252881,Cropmead,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.27
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.25
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.32
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.49
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.93
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.9
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.1
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.32
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.97
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.76
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
252881,Cropmead,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252881,Cropmead,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.23
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.21
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.9
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.28
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
252881,Cropmead,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.94
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.19
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.27
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.46
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.7
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.4
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.0
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.04
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.47
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.27
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
252881,Cropmead,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
252881,Cropmead,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.21
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.83
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.86
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.88
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
252881,Cropmead,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.53
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.56
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.2
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.79
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.57
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.84
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
252881,Cropmead,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252881,Cropmead,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.55
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.25
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.07
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.86
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
252881,Cropmead,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.86
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.86
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.99
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.41
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.53
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.79
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.2
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.98
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.81
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.38
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
252881,Cropmead,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
252881,Cropmead,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.36
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.57
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.61
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.83
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
252881,Cropmead,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.11
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.97
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.01
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.27
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.0
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.7
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.94
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252881,Cropmead,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.16
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.43
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.51
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.9
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
252881,Cropmead,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.22
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.12
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.4
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.3
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.94
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.3
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.49
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.12
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.59
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
252881,Cropmead,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.56
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.57
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.08
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
252881,Cropmead,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.27
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.42
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.83
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.96
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.0
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.8
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.81
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.39
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.74
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
252881,Cropmead,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252881,Cropmead,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.28
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.54
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.29
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.97
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
252881,Cropmead,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.8
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.3
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.58
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.99
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.51
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.63
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.76
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.91
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.93
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.45
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
252881,Cropmead,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.36
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.12
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.79
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.06
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.18
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.12
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.35
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.43
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.25
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.11
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.63
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
252881,Cropmead,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.3
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.09
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.6
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.26
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.1
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.39
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.01
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.5
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.44
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.87
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.66
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
252881,Cropmead,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.22
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.07
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.49
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.58
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.43
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.99
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.13
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
252881,Cropmead,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.87
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.57
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.8
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.23
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.79
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
252881,Cropmead,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.49
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.12
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.05
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.67
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.6
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.93
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.12
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.16
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.4
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.32
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.7
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.04
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.67
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.97
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
