Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
252881,Cropmead,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.98
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.08
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.78
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.91
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.64
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.04
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.19
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.71
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.82
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,91.53
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
252881,Cropmead,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.05
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.78
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.45
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.49
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.5
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.3
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.19
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.15
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.68
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.58
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.25
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.57
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.77
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.2
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
252881,Cropmead,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.04
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.02
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.55
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.23
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.62
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.38
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.48
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.99
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.46
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.7
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.2
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.92
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.14
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.7
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,113.71
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.71
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,535.3
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
252881,Cropmead,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.22
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.12
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.31
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.2
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.64
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.81
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.28
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.9
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.96
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.36
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.07
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,111.13
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.4
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
252881,Cropmead,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.35
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.08
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.13
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.22
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-27.01
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.8
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.32
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.74
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.9
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.57
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.08
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.6
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,102.38
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.4
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
252881,Cropmead,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.11
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.35
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.24
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.07
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.4
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.57
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.23
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.11
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.77
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.74
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,97.56
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
252881,Cropmead,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.23
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.54
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.53
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-27.28
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.92
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.4
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.94
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.54
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.7
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.6
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.13
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.21
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.49
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.27
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
252881,Cropmead,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.28
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.6
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.4
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.81
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.96
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.01
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.92
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.14
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.28
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.82
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
252881,Cropmead,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.09
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.87
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.82
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.72
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.59
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.9
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.67
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.47
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.63
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,92.46
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
252881,Cropmead,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.36
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.4
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.62
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.7
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.75
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.68
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.7
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.4
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,91.38
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
252881,Cropmead,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.54
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.47
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.7
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.4
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.03
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.07
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.03
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.0
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.13
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.12
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.13
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,88.98
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
252881,Cropmead,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.15
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.87
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.63
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.09
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.54
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.21
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.1
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.08
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.32
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.9
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.51
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
252881,Cropmead,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.38
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.03
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.4
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
