Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.38
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.49
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.46
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.94
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.2
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.92
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.4
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.6
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.79
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
252881,Cropmead,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.16
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.53
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.92
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.5
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.3
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.71
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.03
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.67
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.64
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.84
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.13
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.25
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
252881,Cropmead,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.37
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.11
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.99
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.56
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.82
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.41
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.28
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.28
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.71
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.04
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.53
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,86.61
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
252881,Cropmead,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.07
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.2
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.7
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.6
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.29
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.84
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.65
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.95
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.06
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.15
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.13
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
252881,Cropmead,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.96
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.98
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.17
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.15
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.69
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.83
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.63
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.68
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.69
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
252881,Cropmead,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.59
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.5
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.2
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.93
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.18
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.91
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.55
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.77
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.62
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.09
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
252881,Cropmead,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.93
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.28
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.06
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.61
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.39
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.09
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.25
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.6
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.1
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
252881,Cropmead,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.84
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.8
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.92
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.36
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.75
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.73
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.51
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.9
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.8
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.12
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.1
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.1
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.53
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
252881,Cropmead,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.32
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.43
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.25
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.09
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.72
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.14
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.09
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.35
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.99
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
252881,Cropmead,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.14
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.06
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.58
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.13
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.55
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.33
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
252881,Cropmead,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.89
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.71
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.73
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.83
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.42
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.11
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.68
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.08
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.74
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
252881,Cropmead,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.85
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.69
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.71
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.83
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.71
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.37
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.07
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.03
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.38
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.32
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
252881,Cropmead,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.49
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.88
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.86
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.34
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.16
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
