Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.15
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.48
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.84
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.07
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
252881,Cropmead,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.81
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.65
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
252881,Cropmead,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.11
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.99
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.88
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,66.74
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
252881,Cropmead,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.7
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.13
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.12
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.83
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.6
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
252881,Cropmead,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.7
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.42
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.22
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.2
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.71
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.73
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.19
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
252881,Cropmead,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.58
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.66
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.41
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.39
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.85
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.0
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
252881,Cropmead,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.62
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.2
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.49
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
252881,Cropmead,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.69
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252881,Cropmead,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.53
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.46
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.99
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
252881,Cropmead,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.65
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.81
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.8
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252881,Cropmead,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
252881,Cropmead,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.72
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.07
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
252881,Cropmead,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.98
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252881,Cropmead,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.87
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.84
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.88
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252881,Cropmead,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.0
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.87
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
252881,Cropmead,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
252881,Cropmead,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.48
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.46
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.55
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.44
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.04
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.46
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.5
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.38
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252881,Cropmead,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.4
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.52
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.33
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.12
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.43
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.25
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.85
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.71
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252881,Cropmead,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.42
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.62
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.96
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252881,Cropmead,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252881,Cropmead,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.27
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.96
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.88
