Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252881,Cropmead,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.41
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.75
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.93
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.36
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.34
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.63
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.37
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.99
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252881,Cropmead,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.03
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.62
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.15
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.92
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.04
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.28
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.55
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.94
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.65
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.15
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.35
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.31
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.07
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.19
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.97
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
