Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.99
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.04
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.38
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.65
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.42
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.08
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.38
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.14
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.43
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.35
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.94
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.31
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.3
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.83
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.2
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.05
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.43
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.7
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.04
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.28
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.05
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.0
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.64
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.75
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.44
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
