Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.53
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.38
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.57
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.76
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.34
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.17
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.73
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.45
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.85
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.72
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.03
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.68
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.5
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.27
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.99
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.06
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.99
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.8
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.78
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.76
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.48
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.82
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.84
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.06
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.89
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.3
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.4
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.33
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.41
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.04
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.79
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
