Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.0
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.01
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.4
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.89
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252881,Cropmead,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.85
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.13
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.35
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.62
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.75
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
252881,Cropmead,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.13
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.85
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.57
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252881,Cropmead,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.81
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.73
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.43
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
252881,Cropmead,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.37
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252881,Cropmead,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.86
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.84
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252881,Cropmead,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.02
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252881,Cropmead,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,38.0
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.17
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.46
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
252881,Cropmead,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252881,Cropmead,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.3
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.18
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
252881,Cropmead,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.2
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.58
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.25
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.7
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252881,Cropmead,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.02
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.76
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
252881,Cropmead,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.81
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.34
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.72
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.11
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.63
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.57
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
252881,Cropmead,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.59
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.34
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.92
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
252881,Cropmead,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.52
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.59
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.48
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
252881,Cropmead,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.65
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.28
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.09
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.7
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
252881,Cropmead,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.69
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.12
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.67
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.5
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.65
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.0
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,39.8
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.25
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
252881,Cropmead,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.34
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.95
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.25
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
