Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.16
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.19
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,40.0
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.9
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252881,Cropmead,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.69
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,40.3
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.77
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.14
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.04
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252881,Cropmead,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.0
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.94
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,40.7
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.7
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.48
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.65
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.08
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.0
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.17
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.44
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252881,Cropmead,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.34
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.2
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.98
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.32
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.8
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.4
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.92
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.87
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.14
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.32
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,41.6
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.32
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.4
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252881,Cropmead,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,41.9
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.39
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.87
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
252881,Cropmead,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.65
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.77
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.24
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,42.1
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.93
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.81
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
252881,Cropmead,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.14
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,42.2
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.98
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.05
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
252881,Cropmead,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.67
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.92
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,42.4
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.24
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
252881,Cropmead,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.0
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.68
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
