Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,42.7
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.42
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.87
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
252881,Cropmead,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.75
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,42.9
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.17
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.15
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
252881,Cropmead,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.37
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,43.1
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.01
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.28
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.48
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,43.2
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.95
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
252881,Cropmead,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.45
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.57
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,43.3
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.82
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.62
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.01
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.48
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,43.3
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.62
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.54
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
252881,Cropmead,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.07
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.82
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,43.3
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.73
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.8
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252881,Cropmead,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.24
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.88
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.28
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.7
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,43.3
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.26
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.37
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.97
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252881,Cropmead,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.87
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.72
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,43.3
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.02
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.14
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.87
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.64
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252881,Cropmead,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,43.4
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.96
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.39
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252881,Cropmead,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.48
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.95
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.38
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252881,Cropmead,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,43.5
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.12
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.47
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.15
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.59
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.25
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,43.6
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.89
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.98
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.87
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.2
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252881,Cropmead,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,43.8
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.69
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.64
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.67
