Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
252881,Cropmead,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.28
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.95
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.94
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.22
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
252881,Cropmead,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,43.8
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.14
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.36
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.99
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
252881,Cropmead,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.2
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.51
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252881,Cropmead,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,43.7
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.12
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.07
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.69
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
252881,Cropmead,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.75
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.02
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
252881,Cropmead,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,43.6
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.63
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.41
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.14
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
252881,Cropmead,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.39
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.98
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
252881,Cropmead,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252881,Cropmead,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,43.5
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.33
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.21
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.12
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
252881,Cropmead,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.82
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.94
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252881,Cropmead,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
252881,Cropmead,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,43.4
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.75
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.41
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.19
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.7
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
252881,Cropmead,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.29
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.93
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.9
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.8
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
252881,Cropmead,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252881,Cropmead,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,43.3
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.92
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.73
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.73
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.31
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
252881,Cropmead,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.32
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.46
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.67
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.87
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.64
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
252881,Cropmead,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252881,Cropmead,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,43.1
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.53
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.41
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.26
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.07
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
252881,Cropmead,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.22
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.85
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.22
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.6
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
252881,Cropmead,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
252881,Cropmead,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,43.0
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.59
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.9
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.24
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
252881,Cropmead,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.94
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.05
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.47
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.59
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.7
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.46
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.14
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.04
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
252881,Cropmead,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252881,Cropmead,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,42.9
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.66
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.11
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.42
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.47
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
252881,Cropmead,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.31
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.43
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.02
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.7
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.0
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.66
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.76
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.29
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
252881,Cropmead,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
252881,Cropmead,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,42.7
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.84
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.51
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.74
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.82
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
252881,Cropmead,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.67
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.27
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.64
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.31
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.49
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.3
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.6
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.9
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.56
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252881,Cropmead,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252881,Cropmead,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,42.6
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.11
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.32
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.8
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
252881,Cropmead,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.02
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.13
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.72
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.02
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.91
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.3
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.4
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.7
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.72
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
252881,Cropmead,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252881,Cropmead,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,42.4
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.2
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.07
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.61
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
252881,Cropmead,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.39
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.04
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.24
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.35
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.36
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.8
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.0
