Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.21
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
252881,Cropmead,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
252881,Cropmead,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,42.2
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.87
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.91
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,77.93
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
252881,Cropmead,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.09
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.13
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.5
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.33
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.3
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.2
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.65
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252881,Cropmead,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252881,Cropmead,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,42.1
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.37
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.57
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.5
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.28
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
252881,Cropmead,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.44
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.29
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.34
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.31
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.73
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252881,Cropmead,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
252881,Cropmead,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,41.8
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.79
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.44
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.34
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.74
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
252881,Cropmead,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.6
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.53
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.3
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.71
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.8
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.7
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.8
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.48
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252881,Cropmead,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
252881,Cropmead,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,41.6
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.71
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.82
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.98
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.46
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
252881,Cropmead,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.65
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.49
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.36
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.61
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.2
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.12
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252881,Cropmead,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252881,Cropmead,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,41.5
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.13
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.43
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.52
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.02
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
252881,Cropmead,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.87
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.89
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.75
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.46
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.5
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.0
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.31
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.2
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252881,Cropmead,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252881,Cropmead,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,41.2
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.41
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.39
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.45
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
252881,Cropmead,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.87
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.09
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.07
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.7
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.5
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.1
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252881,Cropmead,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252881,Cropmead,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.77
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.89
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.82
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.14
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
252881,Cropmead,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.85
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.93
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.54
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.23
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.88
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.27
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.2
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.6
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.56
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.58
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252881,Cropmead,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252881,Cropmead,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.26
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.51
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.47
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.27
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
252881,Cropmead,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.33
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.52
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.9
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.61
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.31
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.8
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.7
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.8
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.81
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.83
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252881,Cropmead,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
252881,Cropmead,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,40.7
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.62
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.18
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.51
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.63
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
252881,Cropmead,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.48
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.2
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.37
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.53
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.9
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.04
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.1
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.0
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.5
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.76
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
252881,Cropmead,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252881,Cropmead,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,40.6
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.75
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.83
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.79
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.69
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
252881,Cropmead,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.15
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.23
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.68
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.24
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.71
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.52
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.1
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.6
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.3
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.78
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.06
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
252881,Cropmead,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252881,Cropmead,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,40.3
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.87
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.14
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.74
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.9
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.42
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
252881,Cropmead,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.85
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.28
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.06
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.38
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.4
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.74
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.32
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
252881,Cropmead,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252881,Cropmead,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,40.2
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.35
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.75
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.25
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.55
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
252881,Cropmead,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.71
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.52
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.38
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.77
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.9
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.71
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.08
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.3
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
