Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
252881,Cropmead,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252881,Cropmead,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,40.0
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.54
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.75
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.35
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.54
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
252881,Cropmead,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.25
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.36
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.6
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.26
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.86
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.3
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.9
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.03
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.12
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
252881,Cropmead,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252881,Cropmead,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.87
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.94
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.1
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.87
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.8
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
252881,Cropmead,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.12
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.75
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.31
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.68
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.3
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.3
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.08
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.39
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
252881,Cropmead,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
252881,Cropmead,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.68
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.39
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.45
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,90.24
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
252881,Cropmead,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.5
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.13
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.69
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.59
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.86
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.0
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.1
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.16
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.93
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
252881,Cropmead,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.92
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.09
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.31
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.99
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.6
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
252881,Cropmead,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.77
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.35
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.52
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.69
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.7
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.5
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.89
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.1
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
252881,Cropmead,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.6
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.65
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.01
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.09
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
252881,Cropmead,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.61
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.54
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.23
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.37
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.7
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.9
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.07
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.64
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.22
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.75
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.58
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,102.94
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,477.1
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
252881,Cropmead,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.1
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.41
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.23
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.96
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.38
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.1
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.4
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.09
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.87
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,38.5
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.92
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.23
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.14
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
252881,Cropmead,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.12
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.25
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.35
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.0
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.52
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.25
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.39
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.73
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.74
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.27
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.63
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,99.95
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.4
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
252881,Cropmead,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.2
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.13
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.67
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.13
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.75
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.66
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.8
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.44
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.11
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.39
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.7
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,103.63
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.9
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
252881,Cropmead,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.04
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.32
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.65
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.15
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.34
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.6
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.3
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.51
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.05
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.92
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.94
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.82
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.09
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.94
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,106.03
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.8
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
252881,Cropmead,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.81
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.96
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.56
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.62
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.12
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.95
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.9
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.78
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.4
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.28
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.03
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.14
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.17
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,101.13
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.0
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
252881,Cropmead,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.84
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.67
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.63
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.99
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.37
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.59
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.4
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.79
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.94
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.56
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.8
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
252881,Cropmead,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.25
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.7
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.62
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.93
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.6
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
252881,Cropmead,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.84
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.03
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.97
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.68
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.88
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.42
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.3
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.8
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.4
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.06
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.53
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
