Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.09
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.53
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.47
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,105.72
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.6
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
252881,Cropmead,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.35
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.03
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.79
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.68
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.1
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.18
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.4
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.7
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.98
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.35
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.02
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.04
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.09
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,103.9
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.1
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
252881,Cropmead,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.03
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.57
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.42
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.12
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.87
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.2
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.9
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.55
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.39
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.4
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.54
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.65
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,106.12
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.2
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
252881,Cropmead,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.55
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.84
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.9
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.2
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.28
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.01
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.0
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.62
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.12
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.07
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.62
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.11
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.57
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
252881,Cropmead,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.54
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.17
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.89
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.75
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.16
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.01
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.0
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.1
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.6
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.94
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.49
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.3
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.33
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.32
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,102.16
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.3
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
252881,Cropmead,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.86
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.49
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.12
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.97
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.61
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.7
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.5
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.08
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.08
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.24
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.36
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,98.81
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.6
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
252881,Cropmead,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.91
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.26
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.69
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.53
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.53
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.99
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.0
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.1
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.8
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.06
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.62
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.6
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.24
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.13
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.72
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.4
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
252881,Cropmead,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.28
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.45
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.72
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.7
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.98
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.4
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.5
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.1
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.37
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.04
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.54
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.43
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.55
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.1
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
252881,Cropmead,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.9
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.54
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.96
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.7
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.02
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.93
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.52
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.61
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.9
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.1
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.59
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.68
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
252881,Cropmead,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.31
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.61
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.43
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.8
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.06
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.01
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
252881,Cropmead,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252881,Cropmead,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.11
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.3
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.64
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.2
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.8
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
252881,Cropmead,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.3
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.57
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.15
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.51
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.63
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.15
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.06
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.56
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
252881,Cropmead,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
252881,Cropmead,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.42
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.63
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.67
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,116.09
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.2
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,542.5
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
252881,Cropmead,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.88
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.12
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.7
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.3
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.94
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.54
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.8
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.5
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.8
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.32
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.19
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
252881,Cropmead,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.2
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.24
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.01
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,111.85
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.01
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,528.7
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
252881,Cropmead,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.94
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.67
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.62
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.28
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.5
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.79
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.28
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.75
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.49
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,95.05
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
252881,Cropmead,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.65
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.62
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.35
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.53
