Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.33
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.9
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.44
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.08
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.1
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.32
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.56
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.18
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.3
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
252881,Cropmead,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.24
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.28
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.98
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.97
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.92
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.8
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.8
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.85
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.71
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
252881,Cropmead,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.09
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.21
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.13
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,99.18
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.6
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
252881,Cropmead,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.15
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.37
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.92
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.15
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.06
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.66
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.3
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.36
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.86
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.22
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.66
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.43
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.47
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.96
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,96.9
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.6
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
252881,Cropmead,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.74
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.97
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.13
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.38
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.26
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
252881,Cropmead,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.67
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.13
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.74
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,94.01
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
252881,Cropmead,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.01
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.69
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.7
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.78
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.3
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.89
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.45
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.43
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.18
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.82
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,89.55
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
252881,Cropmead,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.84
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.47
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.72
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.53
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.25
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.0
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.63
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.58
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.14
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.62
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.07
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.88
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
252881,Cropmead,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.75
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.99
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.22
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.61
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.99
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.57
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.86
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.71
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.22
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.67
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.32
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,91.71
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.1
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
252881,Cropmead,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.97
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.41
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.16
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.66
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.7
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.39
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.98
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.49
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.28
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.91
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.78
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.33
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
252881,Cropmead,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.3
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.52
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.14
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.37
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.97
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.56
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.68
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
252881,Cropmead,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.52
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.22
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.33
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,73.46
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
252881,Cropmead,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.73
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.02
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.28
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.94
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.1
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.35
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.8
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.17
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.49
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.03
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.52
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
252881,Cropmead,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.12
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.48
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.28
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.14
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.9
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.19
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.99
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.95
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
252881,Cropmead,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.51
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.2
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.27
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.22
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.55
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
252881,Cropmead,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.68
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.87
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
