Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.5
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.49
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.82
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.71
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
252881,Cropmead,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.18
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.18
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
252881,Cropmead,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
252881,Cropmead,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.6
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.84
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
252881,Cropmead,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.44
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.01
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.89
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.78
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.13
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.49
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
252881,Cropmead,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.33
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.38
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
252881,Cropmead,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.92
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.49
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
252881,Cropmead,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252881,Cropmead,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.97
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.57
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.4
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.41
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.74
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.36
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.8
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.82
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.21
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
252881,Cropmead,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.82
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.25
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.96
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252881,Cropmead,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.71
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.19
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.02
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.04
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.14
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.72
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.8
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.84
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.45
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.9
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252881,Cropmead,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.87
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.77
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.32
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.52
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.32
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
252881,Cropmead,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.69
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.41
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
