Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.39
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.74
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252881,Cropmead,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.05
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.89
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.78
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.79
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.73
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.93
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.94
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.52
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.41
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.18
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.36
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.2
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.02
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.22
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.57
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.33
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.29
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.68
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.39
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.57
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252881,Cropmead,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.22
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
252881,Cropmead,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.97
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.81
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.21
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252881,Cropmead,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
