Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.86
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.4
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.26
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.9
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.94
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.12
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252881,Cropmead,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.92
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.66
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.57
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.7
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.23
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.55
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252881,Cropmead,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252881,Cropmead,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.12
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.35
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.89
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.07
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.35
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.34
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.98
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.22
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.37
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.08
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.9
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.4
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.1
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.5
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.71
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.68
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
