Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.08
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.61
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.5
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.34
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.57
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.81
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252881,Cropmead,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.45
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.03
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.21
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.79
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.98
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.51
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.47
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.36
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.66
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.11
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.95
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.57
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.97
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.34
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.73
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.06
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.84
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.29
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.18
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.36
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.16
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.5
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.33
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.2
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.41
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.99
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.05
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
