Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.94
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.07
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.48
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.15
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.37
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.4
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.95
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.29
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.46
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.91
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.08
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.84
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.52
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.81
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.44
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.83
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.98
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252881,Cropmead,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.2
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
252881,Cropmead,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.05
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.32
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252881,Cropmead,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.88
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.32
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252881,Cropmead,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.44
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.35
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.68
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.63
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
252881,Cropmead,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.45
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.86
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.33
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.49
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.87
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.01
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252881,Cropmead,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.7
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.04
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.35
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.23
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.75
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.63
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.83
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.29
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.53
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
