Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.06
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.02
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.4
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.59
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
252881,Cropmead,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.0
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.99
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.29
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.05
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.09
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.05
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.92
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.94
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.37
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.67
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,39.9
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.5
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.92
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.1
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.86
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.48
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.2
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.32
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.35
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.17
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.52
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.7
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.58
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
252881,Cropmead,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.72
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.6
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.7
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.74
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.91
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.4
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.8
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.11
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252881,Cropmead,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,41.0
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.73
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.45
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.45
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
