Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.43
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.89
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.81
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.39
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.78
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.21
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.97
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,41.2
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.95
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.81
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
252881,Cropmead,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.28
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252881,Cropmead,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252881,Cropmead,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,41.2
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.51
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.07
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
252881,Cropmead,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,41.2
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.11
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.52
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
252881,Cropmead,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.54
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.71
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,41.2
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.36
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
252881,Cropmead,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.83
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.86
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.72
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
252881,Cropmead,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.44
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.74
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.3
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
252881,Cropmead,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.92
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252881,Cropmead,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.62
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.4
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
252881,Cropmead,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.43
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.24
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.93
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.15
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
252881,Cropmead,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.63
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252881,Cropmead,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,41.0
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.83
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.98
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
252881,Cropmead,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.47
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.44
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252881,Cropmead,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.3
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.55
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.77
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
252881,Cropmead,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.25
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.55
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.4
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252881,Cropmead,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,40.8
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
