Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.18
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
252881,Cropmead,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.58
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.02
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.77
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.56
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252881,Cropmead,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252881,Cropmead,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,40.7
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.78
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.38
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.26
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
252881,Cropmead,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.74
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.99
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.29
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252881,Cropmead,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252881,Cropmead,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.72
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.32
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.02
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
252881,Cropmead,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.91
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.45
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.83
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.8
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
252881,Cropmead,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252881,Cropmead,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.41
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.93
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.35
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
252881,Cropmead,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.11
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.04
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.93
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.96
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.63
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252881,Cropmead,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252881,Cropmead,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.33
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.57
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.62
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
252881,Cropmead,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.4
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.02
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.4
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.58
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.98
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
252881,Cropmead,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252881,Cropmead,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.9
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.11
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.88
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
252881,Cropmead,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.67
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.08
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.59
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.02
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.84
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.45
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.81
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.71
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252881,Cropmead,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
252881,Cropmead,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,40.2
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.43
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.98
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.65
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
252881,Cropmead,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.65
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.92
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.5
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.8
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.9
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
252881,Cropmead,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252881,Cropmead,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,40.1
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.04
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.86
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.61
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
252881,Cropmead,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.44
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.87
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.54
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.69
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.88
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.8
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
252881,Cropmead,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252881,Cropmead,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.9
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.92
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.97
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.75
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
252881,Cropmead,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.59
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.97
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.59
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.84
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.66
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.06
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.7
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.03
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
252881,Cropmead,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252881,Cropmead,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.52
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.56
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.25
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
252881,Cropmead,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.44
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.52
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.77
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.17
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
252881,Cropmead,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252881,Cropmead,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.96
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.86
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.1
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
252881,Cropmead,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.9
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.84
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.35
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.92
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.64
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.34
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
252881,Cropmead,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252881,Cropmead,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.4
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.63
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.47
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.07
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.48
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
252881,Cropmead,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.37
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.8
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.0
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.9
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.69
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.61
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
252881,Cropmead,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252881,Cropmead,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.62
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.3
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.08
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
252881,Cropmead,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.41
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.36
