Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.86
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.64
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.23
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.2
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.6
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.81
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.86
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
252881,Cropmead,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252881,Cropmead,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.73
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.6
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.87
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.58
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
252881,Cropmead,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.11
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.83
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.05
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.93
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.9
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.41
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.62
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.38
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
252881,Cropmead,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252881,Cropmead,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.71
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.15
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.87
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.92
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
252881,Cropmead,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.87
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.78
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.78
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.58
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.04
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.42
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.8
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.0
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.8
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
252881,Cropmead,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252881,Cropmead,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.44
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.81
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.37
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.14
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
252881,Cropmead,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.07
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.06
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.87
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.2
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.9
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.57
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.35
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
252881,Cropmead,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252881,Cropmead,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.37
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.63
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.57
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.25
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
252881,Cropmead,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.62
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.73
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.49
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.39
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.3
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.89
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.43
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
252881,Cropmead,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.71
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.39
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.16
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.49
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
252881,Cropmead,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.9
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.82
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.36
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.8
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.3
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.2
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.27
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.91
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
252881,Cropmead,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252881,Cropmead,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.16
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.21
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.8
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.03
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
252881,Cropmead,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.86
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.62
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.81
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.09
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.8
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.36
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.43
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.32
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.47
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,88.37
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
252881,Cropmead,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.05
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.89
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.62
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.5
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.06
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.41
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.45
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.23
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.74
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.41
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.47
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
252881,Cropmead,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.79
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.7
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.24
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.3
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.44
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.52
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.25
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.32
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.66
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.61
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.42
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
252881,Cropmead,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.15
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.76
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.09
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.2
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.2
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.9
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.22
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.49
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252881,Cropmead,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.4
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.6
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.74
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.77
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
252881,Cropmead,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.16
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.57
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.87
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.98
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.57
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
252881,Cropmead,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
252881,Cropmead,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.33
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.57
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.22
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.9
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
252881,Cropmead,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.07
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.93
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.87
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.83
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.12
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
252881,Cropmead,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,36.2
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.83
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.36
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.47
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.48
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
252881,Cropmead,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.16
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.21
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.55
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.57
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.41
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.42
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
