Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252881,Cropmead,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.04
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.99
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.81
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,80.16
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
252881,Cropmead,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.43
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.32
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.08
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.72
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.17
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.72
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.52
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.6
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.11
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.82
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,84.73
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
252881,Cropmead,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.72
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.56
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.49
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.59
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.3
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.2
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.6
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.66
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.7
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.05
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
252881,Cropmead,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.44
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.43
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.06
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.74
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.92
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.49
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
252881,Cropmead,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.96
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.99
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.86
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.87
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.49
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.5
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.26
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.22
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
252881,Cropmead,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.16
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.84
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.32
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.64
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.31
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.58
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.36
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,97.35
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.0
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
252881,Cropmead,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.99
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.78
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.11
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.58
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.1
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.2
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.71
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.1
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.96
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.89
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.81
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,105.8
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.7
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
252881,Cropmead,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.15
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.96
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.95
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.65
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.79
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.24
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.85
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.29
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.8
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.06
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.53
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.22
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.4
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
252881,Cropmead,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.44
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.22
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.79
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.06
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.22
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.5
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.89
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.06
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,97.32
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.1
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
252881,Cropmead,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.94
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.23
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.08
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.15
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.82
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.93
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.98
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.5
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.56
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.71
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,97.83
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
252881,Cropmead,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.17
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.78
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.47
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.85
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.42
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.3
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.3
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.1
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.35
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.62
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.16
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.3
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
252881,Cropmead,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.49
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.05
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,103.22
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
252881,Cropmead,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.38
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.13
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.69
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.77
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.5
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.05
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.87
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.49
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.44
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,93.75
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
252881,Cropmead,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.39
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.18
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.52
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.35
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.2
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.1
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.93
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.1
