Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.01
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.23
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,89.98
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
252881,Cropmead,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.5
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.28
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.1
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.22
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.13
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.81
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
252881,Cropmead,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.41
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.22
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.85
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.97
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
252881,Cropmead,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.32
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.2
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.82
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.62
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.23
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.79
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.77
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
252881,Cropmead,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.14
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.91
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.08
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
252881,Cropmead,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.07
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.99
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.33
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.59
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.62
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
252881,Cropmead,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.05
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.24
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.55
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
252881,Cropmead,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.45
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.92
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.95
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.9
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.11
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.36
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.51
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
252881,Cropmead,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.15
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.14
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,88.19
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
252881,Cropmead,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.75
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.7
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.58
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.29
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.77
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.5
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.5
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.19
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.72
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.97
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.95
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.05
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
252881,Cropmead,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.68
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.68
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.7
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.37
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.97
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.9
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.0
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.11
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.2
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.89
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
252881,Cropmead,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
252881,Cropmead,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.19
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.02
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.02
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
252881,Cropmead,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.46
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.14
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.86
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.91
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.11
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.53
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.6
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.71
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.6
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.44
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,96.3
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.3
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
252881,Cropmead,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.12
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.99
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.69
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.12
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.89
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.31
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.42
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
252881,Cropmead,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.2
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.92
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.72
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.55
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
252881,Cropmead,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.96
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.77
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.36
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.87
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.61
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.5
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.53
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.44
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.39
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.05
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.77
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
252881,Cropmead,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.47
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.92
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.05
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.48
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.0
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.5
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.56
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.35
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.93
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.81
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.28
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.4
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,95.7
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
252881,Cropmead,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.32
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.22
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.82
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.79
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.29
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.9
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.55
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.13
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.41
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.45
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.03
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
252881,Cropmead,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.95
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.17
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.69
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.57
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.21
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.17
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.9
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,92.57
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
