Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.59
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.7
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.07
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.43
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.27
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.21
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.24
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.69
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.06
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,91.97
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
252881,Cropmead,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.42
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.95
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.64
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.35
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.68
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.37
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.79
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.73
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.52
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.43
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.36
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,94.39
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.3
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
252881,Cropmead,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.4
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.5
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.72
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.95
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.7
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.88
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.85
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.35
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.3
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.43
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.59
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.17
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,96.41
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
252881,Cropmead,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.09
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.02
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.75
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.1
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.17
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.22
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.9
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.45
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.9
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.9
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.44
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
252881,Cropmead,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.71
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.61
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.91
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,96.01
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
252881,Cropmead,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.8
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.07
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.61
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.6
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.1
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.98
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.7
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.46
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.37
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.28
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.4
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.52
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,91.92
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
252881,Cropmead,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.49
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.64
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.85
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.38
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.81
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.23
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.24
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.01
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.99
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.0
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.25
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.82
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.74
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,87.62
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
252881,Cropmead,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.84
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.04
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.42
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.34
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.36
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.02
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.6
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.5
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.25
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,76.1
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
252881,Cropmead,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.77
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.25
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.59
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.52
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
252881,Cropmead,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.58
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.85
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.01
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
252881,Cropmead,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.24
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.93
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.17
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.44
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.85
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.53
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
252881,Cropmead,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.67
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.8
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.48
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.49
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.8
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.83
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
252881,Cropmead,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.37
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.42
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
252881,Cropmead,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.28
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.97
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.04
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
252881,Cropmead,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.49
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.15
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.65
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
252881,Cropmead,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.3
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.05
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.57
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
252881,Cropmead,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.58
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.88
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
