Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.62
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252881,Cropmead,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
252881,Cropmead,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.18
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.84
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.27
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
252881,Cropmead,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.73
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.51
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.6
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.12
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
252881,Cropmead,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.28
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.66
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.71
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.78
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
252881,Cropmead,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.69
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.53
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.05
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.51
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.36
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
252881,Cropmead,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.35
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.94
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.83
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.43
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.68
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
252881,Cropmead,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.86
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.64
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.5
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.56
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.28
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
252881,Cropmead,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.02
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.82
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.51
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.93
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
252881,Cropmead,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.68
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.92
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.35
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.86
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.14
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.39
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.22
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.43
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.82
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.38
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.77
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.12
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.54
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.93
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.53
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.12
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.89
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.08
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.76
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.51
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.33
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.38
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
