Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252881,Cropmead,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.53
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.89
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.65
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.47
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.46
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.85
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.49
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.84
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.45
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.54
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.15
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.19
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.62
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.69
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.34
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.19
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.43
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.14
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252881,Cropmead,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.34
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.01
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.53
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.5
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.65
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.52
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.08
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.35
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.45
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.23
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.01
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.99
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.75
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.64
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.56
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.3
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.66
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
