Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.33
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.4
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.52
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.22
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.93
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.95
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.06
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.68
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.01
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.98
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.05
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.97
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.29
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.38
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
252881,Cropmead,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.16
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.44
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.08
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.01
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.91
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252881,Cropmead,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.95
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.08
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.93
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.46
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.46
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.7
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.16
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.8
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.86
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.53
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252881,Cropmead,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.55
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.43
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.36
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.03
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.79
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.35
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.87
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.68
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.2
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.56
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.57
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.98
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.25
