Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.1
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.75
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.44
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.43
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.37
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.49
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.25
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.4
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.8
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.21
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252881,Cropmead,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.46
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.44
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.09
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.97
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.08
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.98
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.76
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.01
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.12
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.87
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.3
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.91
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.02
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.59
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.3
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.9
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.7
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.75
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.67
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.57
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.21
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.45
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.13
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.56
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.16
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.21
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.4
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.05
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.63
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252881,Cropmead,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.55
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.84
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
252881,Cropmead,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.8
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.57
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252881,Cropmead,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.05
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.25
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.12
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.28
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.53
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.5
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.36
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.41
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.38
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.58
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
