Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.25
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.71
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.08
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.7
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.77
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.64
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.78
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.58
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.54
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.0
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.39
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.89
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.18
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.3
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.74
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.01
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.08
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.86
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
252881,Cropmead,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.87
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.05
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252881,Cropmead,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.15
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.96
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.03
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.61
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.13
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.1
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.86
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.19
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.99
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.87
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.78
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.34
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.7
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252881,Cropmead,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.87
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.2
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.5
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.12
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.23
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.65
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.42
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.69
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.36
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.03
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.11
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.12
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.23
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.25
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.14
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.83
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,39.9
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.21
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.71
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.1
