Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.13
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,40.1
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.19
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.1
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.37
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,40.3
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.37
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.83
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.52
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.47
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.27
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.45
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.49
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.22
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.32
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,40.7
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.47
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.41
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.3
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.5
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.2
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.11
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.44
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.26
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.91
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.58
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.05
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.92
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.83
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.3
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.43
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.25
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.19
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.16
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.5
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.51
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.75
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.89
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.76
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.99
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,41.6
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.56
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.92
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.1
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.89
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,41.8
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.58
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.7
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.18
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252881,Cropmead,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.18
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.96
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,41.9
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.95
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.05
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.3
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.52
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.1
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.83
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.39
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
