Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.89
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,42.2
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.88
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.52
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
252881,Cropmead,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.35
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,42.3
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.35
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.1
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.62
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.81
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,42.5
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.1
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.65
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.61
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
252881,Cropmead,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.42
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,42.5
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.39
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.22
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.11
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252881,Cropmead,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,42.6
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.23
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.1
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.64
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
252881,Cropmead,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.81
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.8
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,42.7
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.5
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.93
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.14
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.96
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.21
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,42.8
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.04
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.27
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.08
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.13
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.73
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.86
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.07
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252881,Cropmead,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,42.9
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.49
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.92
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.87
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
252881,Cropmead,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.04
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.29
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.15
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252881,Cropmead,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,42.9
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.29
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.43
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.68
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
252881,Cropmead,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.2
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.0
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.12
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252881,Cropmead,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,42.9
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.88
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.21
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.32
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
252881,Cropmead,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.98
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.16
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.71
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.87
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252881,Cropmead,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252881,Cropmead,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,42.9
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.33
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.02
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.48
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
252881,Cropmead,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.32
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.24
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.99
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.56
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252881,Cropmead,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
252881,Cropmead,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,42.9
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.3
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.05
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
252881,Cropmead,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.75
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.76
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.64
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
