Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252881,Cropmead,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
252881,Cropmead,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,42.8
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.42
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.06
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.86
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
252881,Cropmead,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.49
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.04
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.12
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.5
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.53
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.41
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252881,Cropmead,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252881,Cropmead,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,42.7
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.98
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.5
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.71
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
252881,Cropmead,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.69
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.76
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.4
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.76
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.45
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.89
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
252881,Cropmead,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252881,Cropmead,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,42.6
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.52
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.35
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
252881,Cropmead,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.71
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.36
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.89
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.12
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.81
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252881,Cropmead,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252881,Cropmead,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,42.5
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.72
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.18
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.75
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
252881,Cropmead,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.77
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.23
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.12
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.19
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.09
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
252881,Cropmead,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252881,Cropmead,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,42.4
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.57
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.68
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.32
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
252881,Cropmead,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.79
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.63
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.96
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.51
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.87
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
252881,Cropmead,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252881,Cropmead,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,42.2
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.79
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.76
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.12
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
252881,Cropmead,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.47
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.28
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.85
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.53
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.56
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.28
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
252881,Cropmead,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252881,Cropmead,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,42.0
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.64
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.27
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.55
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
252881,Cropmead,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.64
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.49
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.55
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.58
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.64
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.75
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
252881,Cropmead,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252881,Cropmead,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,41.8
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.46
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.61
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,89.96
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
252881,Cropmead,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.58
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.43
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.9
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.96
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.48
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.05
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.1
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.61
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.72
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.32
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.8
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.69
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.3
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
252881,Cropmead,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
252881,Cropmead,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,41.6
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.03
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.53
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,104.11
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.4
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
252881,Cropmead,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.86
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.59
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.08
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.86
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.08
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.73
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.26
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.49
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
252881,Cropmead,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252881,Cropmead,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.4
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.37
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.36
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.21
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,101.5
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.6
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
252881,Cropmead,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.45
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.42
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.74
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.48
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.6
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.93
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.79
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.86
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.62
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.6
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
252881,Cropmead,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
252881,Cropmead,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,41.1
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.64
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.53
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.19
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,108.03
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.1
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
252881,Cropmead,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.88
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.35
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.08
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.72
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.69
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.08
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.2
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.32
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.92
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-20.2
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.9
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.1
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.74
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.06
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.2
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,99.43
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
252881,Cropmead,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.88
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.41
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.46
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.53
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.07
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.8
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.0
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.23
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.78
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.42
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.6
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252881,Cropmead,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,40.6
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.47
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.23
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.47
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,98.23
