Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
252881,Cropmead,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.23
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.8
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.92
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.75
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.73
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.68
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.7
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.67
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.62
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.88
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-20.77
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.4
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.1
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,40.3
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.01
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.01
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.29
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.72
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.5
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
252881,Cropmead,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.88
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.83
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.18
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.3
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.1
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.0
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.47
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.14
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.28
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,40.0
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.68
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.36
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.34
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,97.76
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
252881,Cropmead,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.1
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.11
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.79
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.49
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.68
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.28
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.99
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.94
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.02
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,451.7
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
252881,Cropmead,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.01
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.56
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.69
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.6
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.2
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.62
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.41
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.61
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.86
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.96
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,93.39
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
252881,Cropmead,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.62
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.62
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.73
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.08
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.53
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.04
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.38
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.88
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.17
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.56
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.44
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
252881,Cropmead,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.28
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.94
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.46
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.93
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.9
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.0
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.97
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.43
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.75
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.23
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.33
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
252881,Cropmead,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.92
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.26
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.94
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.71
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.81
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.27
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.26
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.29
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.88
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.42
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
252881,Cropmead,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.66
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.47
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.33
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.39
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.26
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.22
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.6
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
252881,Cropmead,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.5
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.56
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.36
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.79
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,90.58
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.7
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
252881,Cropmead,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.25
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.14
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.01
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.53
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.35
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.07
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.8
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.55
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.32
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.09
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.49
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.95
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.13
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
252881,Cropmead,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.26
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.99
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.87
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.15
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.64
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.5
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.64
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,96.26
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
252881,Cropmead,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.49
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.05
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.15
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.71
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.6
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.01
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.6
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.61
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.69
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.66
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.6
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.43
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,86.38
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
252881,Cropmead,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.25
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.32
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.24
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.54
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.05
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.1
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.09
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.83
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.25
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.08
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.21
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.77
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.94
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
252881,Cropmead,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.28
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.82
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.91
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
