Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.05
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.74
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.01
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.7
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.21
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,99.96
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.4
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
252881,Cropmead,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.33
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.4
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.73
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.5
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.28
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.96
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
252881,Cropmead,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.01
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.06
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.09
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,106.05
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,502.5
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
252881,Cropmead,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.25
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.89
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.39
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.94
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.66
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.6
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.47
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.92
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.03
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.08
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.14
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.85
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,106.29
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.8
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
252881,Cropmead,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.24
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.64
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.07
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.1
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.17
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.25
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.8
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.13
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.85
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
252881,Cropmead,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.29
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.45
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.05
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.1
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.62
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.95
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.06
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.89
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,87.22
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
252881,Cropmead,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.05
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.72
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.72
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.82
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.62
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.4
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.9
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.1
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.97
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.79
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
252881,Cropmead,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.72
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.5
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.1
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.5
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.51
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.75
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.64
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.8
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.11
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.65
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
252881,Cropmead,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.35
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.05
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.33
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.68
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.77
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.51
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.31
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.48
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
252881,Cropmead,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.48
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.33
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.49
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.46
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.34
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.94
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.79
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.18
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
252881,Cropmead,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.4
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.21
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.03
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.88
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.2
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.6
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.61
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.49
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.19
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.36
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.95
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
252881,Cropmead,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.09
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.43
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.29
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.13
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.29
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.2
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.96
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.86
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.51
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
252881,Cropmead,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.45
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.76
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.44
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.8
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.87
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.89
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.63
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.91
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.69
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
252881,Cropmead,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.01
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.04
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.62
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.96
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.73
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.45
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
